Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,81.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,66.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,74.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,283.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,339.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,277.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,98.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,105.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,100.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,30.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,45.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,52.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,129.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,191.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,137.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (RMS),A,14.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,67.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,80.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,71.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,59.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,278.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,338.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,300.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,85.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,102.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,98.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,35.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,46.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,49.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,150.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,199.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,144.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (RMS),A,19.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,70.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,83.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,71.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,62.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,292.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,349.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,299.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,73.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,84.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,41.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,46.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,59.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,180.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,200.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,148.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (RMS),A,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,73.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,81.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,69.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,80.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,305.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,342.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,290.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,85.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,95.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,94.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,40.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,42.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,62.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,174.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,183.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,142.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (RMS),A,20.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,12.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,77.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,76.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,72.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,88.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,321.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,324.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,301.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,34.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,85.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,106.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,35.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,47.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,60.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,150.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,202.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,132.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,72.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,87.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,66.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,60.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,299.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,366.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,280.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,88.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,100.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,96.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,35.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,47.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,56.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,151.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,201.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,138.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (RMS),A,30.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,13.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,76.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,80.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,63.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,85.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,314.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,337.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,268.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,80.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,96.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,33.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,46.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,60.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,139.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,199.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,132.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,30.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,71.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,81.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,61.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,81.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,295.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,340.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,256.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,88.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,32.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,38.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,30.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,38.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,136.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,166.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,129.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,31.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,65.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,71.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,60.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,66.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,269.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,300.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,253.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,28.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,93.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,86.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,31.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,42.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,47.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,135.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,182.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,133.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
