Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,31.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,67.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,77.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,64.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,67.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,277.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,323.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,268.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,98.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,30.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,43.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,49.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,129.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,185.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,139.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,31.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,13.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,61.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,81.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,63.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,63.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,252.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,340.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,269.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,99.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,89.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,37.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,40.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,115.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,163.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,129.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,20.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,58.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,72.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,59.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,57.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,241.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,304.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,251.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,33.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,84.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,111.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,93.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,28.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,39.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,38.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,121.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,170.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,141.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,30.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,62.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,76.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,63.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,55.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,257.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,322.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,264.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,88.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,39.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,28.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,44.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,114.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,167.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,124.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (RMS),A,18.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,30.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,57.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,70.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,58.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,56.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,237.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,294.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,245.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,86.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,29.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,42.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,30.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,45.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,125.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,180.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,132.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,30.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,59.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,71.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,58.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,70.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,245.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,300.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,247.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,75.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,31.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,44.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,58.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,136.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,190.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,124.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,30.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,62.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,71.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,55.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,85.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,259.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,302.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,234.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,28.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,38.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,48.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,119.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,165.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,113.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,30.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,58.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,63.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,53.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,68.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,243.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,268.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,223.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,76.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,35.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,48.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,104.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,150.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,101.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,30.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,54.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,58.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,49.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,72.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,225.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,247.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,206.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,90.1
