Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,34.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,41.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,110.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,148.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,109.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,30.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,12.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,54.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,60.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,51.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,64.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,227.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,257.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,219.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,80.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,33.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,41.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,110.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,142.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,102.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (RMS),A,18.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,29.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,52.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,60.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,48.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,73.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,218.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,255.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,204.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,29.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,36.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,30.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,39.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,129.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,160.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,132.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (RMS),A,28.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,29.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,59.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,63.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,53.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,76.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,245.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,268.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,227.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,92.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,27.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,35.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,41.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,116.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,155.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,124.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (RMS),A,34.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,63.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,66.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,53.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,79.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,262.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,284.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,226.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,83.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,39.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,105.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,139.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,103.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (RMS),A,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,55.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,60.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,48.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,83.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,230.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,255.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,207.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,28.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,31.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,41.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,105.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,139.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,102.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,30.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (RMS),A,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,12.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,53.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,60.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,48.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,78.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,221.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,255.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,211.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,30.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,90.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,35.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,45.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,114.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,153.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,112.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (RMS),A,16.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,54.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,67.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,57.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,62.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,226.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,282.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,243.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,30.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,87.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,29.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,33.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,42.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,128.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,146.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,110.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (RMS),A,18.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,56.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,65.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,56.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,65.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,236.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,278.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,237.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,84.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,98.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,28.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,35.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,47.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,123.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,156.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,113.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
