Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,59.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,71.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,55.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,72.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,247.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,305.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,235.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,84.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,30.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,38.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,26.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,45.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,132.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,167.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,117.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,40.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,62.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,65.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,71.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,57.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,91.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,271.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,300.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,241.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,83.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,30.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,35.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,46.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,132.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,158.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,110.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,28.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,58.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,63.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,54.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,71.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,243.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,270.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,233.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,85.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,90.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,38.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,53.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,123.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,163.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,106.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (RMS),A,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,57.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,65.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,54.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,70.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,239.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,276.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,232.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,32.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,86.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,96.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,29.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,36.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,45.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,127.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,158.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,113.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,30.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,58.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,61.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,58.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,74.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,243.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,261.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,247.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,77.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,96.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,88.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,31.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,38.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,28.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,42.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,136.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,167.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,124.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (RMS),A,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,64.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,68.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,61.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,65.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,268.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,287.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,259.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,98.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,99.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,96.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,31.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,40.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,48.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,137.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,176.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,124.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (RMS),A,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,72.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,72.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,64.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,67.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,301.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,306.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,272.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,86.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,91.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,94.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,29.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,41.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,29.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,47.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,128.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,179.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,131.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (RMS),A,14.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,13.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,59.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,67.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,61.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,54.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,251.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,289.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,263.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,100.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,90.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,36.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,53.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,117.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,158.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,105.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,30.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (RMS),A,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,57.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,64.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,54.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,62.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,241.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,274.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,232.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,87.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,102.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,91.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,35.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,49.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,115.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,154.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,104.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.45
