Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,29.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (RMS),A,14.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,59.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,64.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,55.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,59.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,248.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,276.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,234.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,30.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,91.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,92.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,30.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,50.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,100.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,135.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,86.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,56.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,58.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,45.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,61.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,233.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,252.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,194.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,92.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,30.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,35.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,45.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,132.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,155.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,116.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (RMS),A,18.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,59.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,66.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,58.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,67.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,247.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,283.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,247.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,29.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,102.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,93.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,30.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,42.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,27.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,57.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,131.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,182.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,121.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,63.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,77.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,60.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,72.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,267.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,326.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,257.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,28.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,92.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,108.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,93.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,36.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,42.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,47.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,159.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,187.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,140.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,73.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,78.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,64.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,69.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,305.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,334.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,272.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,87.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,34.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,45.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,118.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,153.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,113.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,55.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,61.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,57.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,59.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,231.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,265.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,244.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,30.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,98.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,95.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,30.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,44.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,101.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,135.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,93.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (RMS),A,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,50.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,58.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,52.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,65.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,214.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,252.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,224.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,20.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,79.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,86.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,87.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,27.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,33.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,36.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,121.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,150.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,121.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (RMS),A,15.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,12.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,55.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,62.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,59.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,51.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,232.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,267.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,253.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,98.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,102.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,94.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,33.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,48.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,102.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,152.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,108.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (RMS),A,16.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,55.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,65.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,53.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,64.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,234.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,285.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,230.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.65
