Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,91.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,92.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,36.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,47.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,116.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,160.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,116.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (RMS),A,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,56.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,67.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,55.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,63.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,237.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,290.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,241.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,92.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,100.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,91.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,28.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,40.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,50.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,125.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,177.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,125.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,33.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,59.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,80.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,59.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,80.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,249.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,342.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,252.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,74.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,90.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,37.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,49.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,119.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,163.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,113.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (RMS),A,18.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,53.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,68.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,50.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,69.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,225.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,292.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,216.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,79.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,35.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,52.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,120.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,155.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,102.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,31.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (RMS),A,14.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,52.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,68.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,50.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,85.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,218.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,292.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,215.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,21.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,74.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,29.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,31.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,46.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,127.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,140.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,100.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,34.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (RMS),A,19.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,59.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,61.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,47.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,92.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,247.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,263.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,204.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,20.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,80.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,86.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,90.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,28.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,32.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,43.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,123.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,146.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,107.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,29.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (RMS),A,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,56.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,65.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,51.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,77.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,235.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,281.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,220.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,82.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,32.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,42.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,114.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,147.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,110.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,53.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,61.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,54.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,72.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,223.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,267.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,233.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,77.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,84.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,98.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,32.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,26.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,35.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,117.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,145.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,122.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,15.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,55.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,61.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,57.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,64.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,234.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,263.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,248.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,79.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,89.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,23.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,31.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,90.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,105.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,95.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (RMS),A,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
