Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,12.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,52.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,55.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,51.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,57.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,216.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,236.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,220.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,89.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,94.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,26.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,35.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,93.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,119.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,105.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,35.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (RMS),A,18.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,13.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,49.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,61.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,60.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,56.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,205.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,259.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,256.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,27.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,36.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,95.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,121.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,115.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,39.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (RMS),A,29.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,12.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,47.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,59.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,57.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,61.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,198.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,252.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,242.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,28.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,42.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,102.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,127.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,137.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,31.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,20.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,49.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,58.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,59.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,63.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,209.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,248.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,251.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,17.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,29.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,37.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,97.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,133.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,110.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (RMS),A,15.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,49.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,58.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,48.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,59.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,208.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,246.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,208.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,27.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,28.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,33.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,121.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,129.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,127.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (RMS),A,13.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,55.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,55.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,52.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,63.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,234.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,237.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,223.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,23.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,33.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,98.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,108.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,114.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (RMS),A,15.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,48.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,50.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,49.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,64.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,202.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,212.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,208.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,25.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,31.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,41.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,104.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,116.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,137.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,33.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (RMS),A,17.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,19.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,43.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,51.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,59.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,76.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,183.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,220.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,254.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,89.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,26.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,38.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,112.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,117.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,133.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,36.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (RMS),A,14.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,54.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,56.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,65.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,78.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,228.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,236.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,277.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,31.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,36.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,107.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,138.3
