Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,118.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,33.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (RMS),A,13.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,56.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,61.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,52.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,60.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,235.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,262.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,225.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,28.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,26.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,38.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,123.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,119.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,108.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (RMS),A,13.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,18.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,53.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,55.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,49.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,67.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,224.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,240.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,212.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,32.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,35.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,122.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,145.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,125.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,18.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,50.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,59.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,53.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,59.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,213.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,251.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,230.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,28.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,32.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,112.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,126.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,121.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (RMS),A,18.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,51.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,58.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,54.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,60.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,215.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,249.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,231.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,79.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,34.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,39.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,121.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,154.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,124.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (RMS),A,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,18.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,53.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,66.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,53.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,57.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,224.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,283.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,226.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,27.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,33.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,40.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,118.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,147.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,121.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,55.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,61.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,53.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,68.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,234.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,260.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,226.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,37.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,34.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,46.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,160.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,150.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,134.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,56.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,64.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,52.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,65.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,238.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,271.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,223.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,28.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,37.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,35.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,30.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,43.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,161.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,158.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,135.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,30.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,17.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,60.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,61.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,52.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,82.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,257.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,261.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,223.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,30.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,30.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,29.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,38.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,106.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,136.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,129.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,37.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,57.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (RMS),A,20.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,44.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,64.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,50.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,68.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,190.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,273.1
