Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,216.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,30.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,42.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,85.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,130.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,112.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,29.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,17.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,44.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,56.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,50.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,59.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,185.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,236.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,211.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,29.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,40.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,91.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,126.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,122.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,17.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,40.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,52.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,45.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,57.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,167.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,219.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,192.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,37.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,47.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,104.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,161.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,130.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,17.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,45.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,60.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,47.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,61.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,191.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,253.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,201.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,19.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,30.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,37.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,114.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,131.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,137.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (RMS),A,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,47.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,51.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,48.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,59.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,197.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,214.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,205.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,29.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,37.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,32.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,42.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,126.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,164.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,140.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,19.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (RMS),A,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,46.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,57.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,47.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,58.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,191.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,245.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,201.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,17.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,29.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,37.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,33.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,128.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,162.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,141.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (RMS),A,15.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,50.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,55.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,48.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,52.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,208.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,233.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,206.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,28.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,35.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,34.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,122.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,151.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,128.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (RMS),A,20.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,52.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,53.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,48.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,53.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,216.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,222.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,201.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,30.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,39.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,39.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,130.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,169.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,140.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (RMS),A,15.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,17.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,49.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,57.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,49.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,56.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,202.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,244.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,209.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,11.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,28.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,42.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,48.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,122.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,180.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,139.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
