Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,17.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,48.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,59.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,49.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,64.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,202.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,250.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,208.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,12.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,29.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,33.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,36.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,126.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,147.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,135.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,17.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,48.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,52.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,47.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,58.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,201.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,223.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,200.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,15.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,30.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,32.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,30.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,32.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,131.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,140.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,129.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (RMS),A,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,17.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,51.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,50.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,44.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,56.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,214.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,215.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,186.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,14.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,31.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,34.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,31.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,134.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,149.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,140.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,47.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,54.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,47.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,55.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,196.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,229.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,199.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,16.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,31.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,131.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,138.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,138.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (RMS),A,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,45.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,49.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,44.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,44.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,188.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,209.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,186.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,15.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,31.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,33.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,31.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,30.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,131.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,144.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,132.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (RMS),A,13.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,17.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,45.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,49.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,44.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,49.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,189.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,206.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,186.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,14.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,34.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,34.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,36.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,33.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,146.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,149.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,159.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,17.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (RMS),A,12.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,50.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,49.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,53.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,52.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,212.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,209.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,225.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,13.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,30.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,33.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,36.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,36.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,133.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,146.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,159.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (RMS),A,10.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,47.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,48.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,53.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,55.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,198.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,207.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,224.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,13.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,29.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,30.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,44.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,95.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,130.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,135.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (RMS),A,14.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,36.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,44.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,46.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,56.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,155.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,189.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,199.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,11.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,30.69
