Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,45.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,96.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,134.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,138.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (RMS),A,10.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,18.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,36.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,44.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,48.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,55.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,154.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,188.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,204.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,15.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,30.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,46.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,88.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,130.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,128.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (RMS),A,11.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,36.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,45.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,46.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,53.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,151.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,190.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,197.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,12.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,33.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,54.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,86.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,139.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,131.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (RMS),A,9.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,38.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,46.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,49.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,59.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,158.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,195.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,208.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,33.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,47.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,92.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,141.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,134.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (RMS),A,13.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,18.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,42.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,48.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,52.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,65.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,176.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,203.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,221.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,14.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,29.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,44.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,94.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,126.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,133.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (RMS),A,16.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,19.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,40.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,45.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,53.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,63.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,168.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,191.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,223.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,15.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,31.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,30.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,43.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,98.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,136.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,137.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,39.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (RMS),A,38.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,19.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,52.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,48.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,48.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,55.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,219.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,204.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,204.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,15.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,29.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,42.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,92.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,127.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,132.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,51.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,68.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (RMS),A,45.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,56.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,43.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,44.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,73.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,232.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,185.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,189.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,13.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,26.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,46.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,87.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,114.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,129.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,51.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,70.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (RMS),A,42.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,19.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,54.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,41.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,44.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,73.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,223.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,175.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,190.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,14.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,27.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,47.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,86.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,116.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,131.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,47.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,70.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (RMS),A,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,52.61
