Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,42.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,48.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,61.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,217.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,180.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,206.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,16.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,28.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,44.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,81.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,112.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,123.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,47.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,69.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (RMS),A,30.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,52.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,43.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,46.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,58.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,216.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,182.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,197.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,11.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,28.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,46.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,91.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,123.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,130.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,48.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,67.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (RMS),A,32.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,52.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,42.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,45.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,63.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,216.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,176.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,192.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,10.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,27.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,30.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,43.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,95.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,121.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,134.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (RMS),A,48.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,69.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (RMS),A,38.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,20.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,55.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,41.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,48.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,70.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,228.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,173.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,205.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (RMS),A,14.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,28.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,45.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,100.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,125.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,139.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (RMS),A,61.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,84.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (RMS),A,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,58.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,43.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,47.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,79.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,243.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,182.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,204.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (RMS),A,13.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,26.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,44.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,93.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,116.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,132.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (RMS),A,69.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,90.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (RMS),A,34.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,20.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,59.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,40.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,47.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,89.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,244.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,171.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,199.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (RMS),A,13.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,28.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,48.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,85.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,122.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,129.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (RMS),A,56.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,81.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (RMS),A,33.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,55.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,44.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,46.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,68.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,227.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,184.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,196.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (RMS),A,12.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,30.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,44.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,93.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,132.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,134.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,53.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,80.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (RMS),A,39.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,57.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,46.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,47.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,67.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,240.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,196.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,200.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (RMS),A,14.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,26.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,28.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,41.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,84.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,113.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,123.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,55.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,80.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (RMS),A,36.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,54.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,42.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,42.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,70.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,223.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,179.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,178.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,12.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,29.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,29.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,45.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,92.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,129.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,132.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,35.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
