Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (RMS),A,47.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,52.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,45.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,45.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,58.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,218.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,190.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,193.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,12.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,28.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,29.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,43.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,92.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,126.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,131.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,37.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (RMS),A,50.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,53.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,43.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,46.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,69.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,221.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,184.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,195.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,18.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,29.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,45.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,98.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,129.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,139.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,39.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (RMS),A,52.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,55.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,46.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,46.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,72.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,229.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,196.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,195.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,27.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,46.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,91.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,118.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,131.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,39.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,56.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (RMS),A,50.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,54.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,42.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,44.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,70.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,224.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,179.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,189.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,13.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,27.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,45.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,93.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,121.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,131.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,40.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (RMS),A,40.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,51.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,43.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,44.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,64.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,215.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,184.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,190.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,13.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,31.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,46.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,103.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,137.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,141.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,41.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,57.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (RMS),A,33.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,53.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,46.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,49.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,63.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,221.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,196.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,209.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,32.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,43.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,111.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,142.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,153.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (RMS),A,16.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,29.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,14.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,43.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,52.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,51.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,50.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,181.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,224.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,222.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,33.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,40.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,111.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,145.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,146.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (RMS),A,13.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,30.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,14.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,42.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,54.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,51.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,54.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,177.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,231.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,217.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,30.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,35.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,104.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,137.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,135.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (RMS),A,11.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,30.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,13.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,40.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,50.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,49.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,56.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,170.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,215.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,210.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,31.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
