Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,32.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,31.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,36.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,108.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,143.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,138.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (RMS),A,14.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,30.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,13.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,42.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,53.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,49.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,59.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,176.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,229.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,210.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,32.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,35.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,108.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,141.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,135.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (RMS),A,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,30.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,12.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,43.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,53.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,48.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,52.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,180.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,226.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,204.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,33.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,43.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,104.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,146.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,141.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (RMS),A,16.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,30.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,13.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,42.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,54.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,51.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,53.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,177.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,229.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,218.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,35.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,43.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,112.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,157.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,149.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (RMS),A,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,31.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,14.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,43.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,58.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,54.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,53.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,182.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,248.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,229.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,35.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,42.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,115.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,157.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,150.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (RMS),A,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,31.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,14.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,44.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,57.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,53.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,53.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,188.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,246.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,230.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,35.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,42.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,109.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,155.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,141.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (RMS),A,18.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,12.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,43.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,60.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,52.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,53.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,181.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,256.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,221.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,35.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,43.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,108.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,153.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,142.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (RMS),A,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,31.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,12.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,42.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,59.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,50.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,59.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,176.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,253.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,213.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,39.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,51.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,111.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,168.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,145.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,14.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,43.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,60.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,52.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,61.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,182.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,253.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,224.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,35.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,41.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,116.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,153.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,151.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,32.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
