Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,13.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,50.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,58.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,53.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,62.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,210.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,245.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,225.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,14.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,37.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,37.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,44.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,123.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,166.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,165.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,20.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (RMS),A,19.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,32.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,14.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,50.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,62.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,56.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,63.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,212.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,263.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,241.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,14.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,27.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,36.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,38.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,44.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,124.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,158.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,167.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,32.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,13.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,50.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,61.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,57.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,66.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,212.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,260.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,242.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,33.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,35.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,42.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,114.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,148.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,156.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (RMS),A,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,33.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,12.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,48.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,56.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,55.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,65.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,204.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,239.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,233.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,33.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,33.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,42.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,109.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,144.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,145.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,33.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,12.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,49.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,56.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,54.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,63.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,206.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,239.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,231.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,27.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,35.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,35.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,40.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,123.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,154.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,156.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (RMS),A,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,33.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,14.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,56.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,59.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,56.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,62.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,237.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,252.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,238.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,34.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,40.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,37.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,35.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,145.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,172.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,161.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (RMS),A,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,33.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,58.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,67.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,58.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,55.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,240.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,282.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,247.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,12.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,14.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,35.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,43.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,39.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,38.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,152.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,185.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,172.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,28.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,33.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,15.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,63.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,69.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,60.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,57.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,264.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,293.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,258.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,14.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,35.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,42.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,39.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,36.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,151.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,180.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,173.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,29.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,33.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,15.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,64.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,69.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,62.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,57.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,268.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,293.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,265.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,12.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,15.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,37.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,46.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,45.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,45.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,160.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,199.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,196.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.46
