Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,33.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,19.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,16.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,66.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,73.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,71.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,64.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,276.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,310.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,300.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,12.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,15.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,34.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,43.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,40.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,40.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,147.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,187.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,174.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (RMS),A,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,34.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,15.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,67.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,73.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,68.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,68.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,280.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,310.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,287.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,14.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,33.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,41.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,37.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,37.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,146.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,178.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,163.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,38.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,74.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (RMS),A,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,34.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,14.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,63.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,76.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,65.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,75.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,264.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,319.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,275.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,14.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,34.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,43.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,37.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,37.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,149.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,187.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,163.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,30.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (RMS),A,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,34.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,18.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,16.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,65.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,78.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,70.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,67.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,274.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,329.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,297.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,77.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,33.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,43.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,43.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,142.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,186.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,159.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,30.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,34.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,14.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,62.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,81.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,68.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,64.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,258.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,341.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,289.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,27.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,78.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,33.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,43.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,41.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,142.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,187.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,146.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (RMS),A,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,34.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,64.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,79.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,62.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,65.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,263.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,334.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,261.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,31.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,41.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,36.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,134.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,175.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,141.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (RMS),A,29.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,34.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,63.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,73.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,59.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,61.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,262.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,307.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,249.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,87.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,88.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,93.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,30.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,40.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,34.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,131.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,173.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,146.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (RMS),A,33.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,34.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,13.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,67.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,78.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,69.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,64.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,279.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,330.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,290.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,29.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,91.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,89.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,31.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,38.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,36.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,29.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,134.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,166.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,155.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,37.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (RMS),A,29.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,35.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,18.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,13.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,61.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,79.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,71.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,56.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,252.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,332.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,296.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.69
