Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,29.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,90.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,32.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,40.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,35.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,30.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,136.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,172.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,152.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,36.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (RMS),A,30.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,35.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,62.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,82.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,72.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,61.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,256.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,344.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,301.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,89.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,94.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,36.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,43.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,38.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,37.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,154.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,186.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,163.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,36.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,35.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,18.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,68.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,83.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,78.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,63.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,281.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,351.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,326.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,31.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,95.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,95.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,35.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,46.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,44.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,148.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,198.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,155.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,33.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,57.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,35.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,14.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,65.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,88.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,75.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,71.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,270.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,370.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,314.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,32.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,98.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,94.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,35.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,46.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,36.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,40.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,149.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,196.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,156.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,33.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,71.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (RMS),A,31.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,35.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,12.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,68.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,86.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,77.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,62.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,283.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,363.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,324.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,33.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,108.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,102.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,33.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,42.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,38.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,140.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,182.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,145.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,30.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (RMS),A,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,35.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,68.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,83.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,75.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,61.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,284.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,350.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,314.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,39.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,112.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,102.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,35.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,42.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,50.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,146.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,181.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,127.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (RMS),A,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,35.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,12.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,69.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,83.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,68.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,77.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,285.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,347.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,287.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,99.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,106.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,103.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,36.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,45.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,52.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,154.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,193.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,134.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,35.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,19.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,77.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,82.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,67.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,76.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,318.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,349.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,282.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,79.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,96.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,98.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,42.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,48.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,35.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,52.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,178.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,207.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,150.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (RMS),A,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,35.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,14.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,77.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,83.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,71.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,78.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,318.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,353.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,300.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,103.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,101.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,42.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,51.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,56.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,176.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,216.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,149.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (RMS),A,32.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
