Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,35.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,13.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,78.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,87.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,71.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,85.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,325.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,368.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,298.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,77.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,105.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,100.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,15.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,41.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,48.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,34.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,53.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,176.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,208.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,150.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (RMS),A,32.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,35.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,20.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,14.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,75.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,86.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,70.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,85.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,314.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,362.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,295.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,85.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,96.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,94.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,34.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,49.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,33.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,58.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,147.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,210.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,145.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (RMS),A,37.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,35.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,19.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,14.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,71.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,88.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,71.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,76.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,295.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,370.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,302.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,31.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,87.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,109.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,113.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,35.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,45.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,35.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,42.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,151.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,196.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,153.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,34.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (RMS),A,32.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,35.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,20.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,15.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,72.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,87.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,79.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,63.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,298.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,367.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,334.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,87.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,104.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,103.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,39.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,48.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,35.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,50.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,165.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,205.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,151.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,34.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,68.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (RMS),A,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,35.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,20.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,14.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,74.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,86.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,77.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,61.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,309.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,367.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,327.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,34.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,109.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,101.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,36.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,46.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,43.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,157.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,197.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,149.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,36.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,69.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,35.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,14.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,71.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,85.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,77.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,60.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,295.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,360.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,324.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,31.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,81.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,106.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,97.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,15.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,44.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,47.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,53.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,188.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,204.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,157.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (RMS),A,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,35.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,21.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,15.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,81.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,85.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,73.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,88.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,338.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,361.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,307.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,33.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,105.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,93.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,35.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,46.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,40.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,38.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,153.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,201.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,174.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (RMS),A,29.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,35.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,19.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,13.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,70.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,86.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,78.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,57.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,292.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,361.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,327.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,32.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,85.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,111.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,88.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,35.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,50.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,40.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,47.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,154.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,217.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,174.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (RMS),A,30.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,35.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,13.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,73.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,90.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,74.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,57.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,304.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,380.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,314.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,83.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,101.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,94.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,38.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,52.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,41.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,48.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,163.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,222.6
