Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,180.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,39.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (RMS),A,30.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,35.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,20.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,14.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,72.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,93.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,80.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,70.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,301.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,392.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,337.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,77.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,91.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,101.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,37.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,51.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,37.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,56.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,160.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,219.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,162.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,43.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,73.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,35.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,20.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,15.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,69.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,93.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,78.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,85.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,288.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,391.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,330.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,76.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,85.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,93.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,15.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,37.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,50.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,54.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,158.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,215.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,159.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,34.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,35.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,20.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,14.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,68.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,88.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,71.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,90.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,284.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,373.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,299.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,88.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,90.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,15.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,33.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,50.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,35.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,60.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,144.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,216.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,156.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (RMS),A,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,35.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,14.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,62.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,90.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,72.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,84.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,257.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,379.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,304.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,29.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,85.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,31.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,49.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,36.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,58.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,136.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,210.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,155.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (RMS),A,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,34.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,13.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,57.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,84.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,67.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,77.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,240.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,356.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,283.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,88.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,92.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,30.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,43.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,33.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,46.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,133.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,186.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,147.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,30.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (RMS),A,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,34.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,15.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,62.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,76.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,69.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,70.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,258.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,323.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,292.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,79.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,33.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,44.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,37.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,43.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,140.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,191.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,162.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (RMS),A,16.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,34.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,18.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,15.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,59.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,75.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,72.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,61.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,248.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,317.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,307.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,77.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,95.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,31.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,37.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,36.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,132.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,163.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,132.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (RMS),A,14.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,34.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,14.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,56.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,64.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,67.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,59.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,234.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,271.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,286.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,80.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,91.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,15.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,38.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,43.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,29.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,58.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,162.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,188.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,133.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (RMS),A,16.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,34.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,20.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,16.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,63.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,70.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,63.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,76.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,262.8
