Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,300.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,272.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,78.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,16.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,34.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,46.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,52.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,148.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,201.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,147.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,34.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,21.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,16.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,58.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,72.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,63.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,67.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,245.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,310.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,273.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,83.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,28.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,39.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,49.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,122.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,171.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,121.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (RMS),A,18.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,34.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,13.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,52.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,67.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,58.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,68.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,219.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,288.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,247.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,83.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,86.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,35.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,36.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,119.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,155.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,142.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (RMS),A,16.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,34.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,13.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,53.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,62.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,64.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,58.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,221.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,269.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,273.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,77.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,34.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,39.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,108.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,153.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,134.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (RMS),A,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,33.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,13.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,49.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,61.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,61.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,62.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,209.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,262.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,259.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,34.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,43.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,111.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,153.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,111.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (RMS),A,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,33.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,13.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,52.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,61.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,55.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,67.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,219.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,264.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,237.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,80.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,86.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,27.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,37.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,26.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,45.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,119.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,163.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,120.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (RMS),A,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,33.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,18.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,15.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,51.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,62.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,58.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,58.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,213.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,267.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,252.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,86.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,87.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,35.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,26.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,42.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,117.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,158.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,118.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,33.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,14.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,51.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,60.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,59.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,57.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,217.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,262.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,253.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,94.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,89.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,36.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,37.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,120.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,161.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,142.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,33.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,14.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,54.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,63.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,65.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,62.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,227.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,276.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,279.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,34.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,37.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,115.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,154.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,130.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.07
