Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,33.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,14.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,53.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,58.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,58.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,60.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,222.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,254.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,250.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,81.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,89.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,34.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,28.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,44.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,113.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,153.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,128.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,33.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,14.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,54.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,59.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,60.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,66.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,229.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,257.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,259.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,80.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,92.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,35.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,48.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,111.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,158.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,120.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (RMS),A,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,32.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,14.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,51.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,62.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,57.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,70.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,215.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,268.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,249.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,78.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,87.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,96.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,15.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,27.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,40.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,51.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,120.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,176.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,124.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (RMS),A,15.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,32.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,15.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,53.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,70.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,59.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,72.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,225.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,303.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,256.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,87.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,92.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,29.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,39.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,44.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,129.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,173.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,127.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,32.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,13.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,57.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,67.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,60.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,66.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,239.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,290.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,257.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,87.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,33.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,39.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,105.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,147.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,111.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,32.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (RMS),A,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,32.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,48.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,60.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,55.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,57.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,202.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,261.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,234.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,80.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,30.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,36.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,104.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,139.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,115.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,32.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,32.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,13.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,48.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,55.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,57.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,56.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,204.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,239.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,245.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,28.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,38.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,96.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,127.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,98.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,12.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,47.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,52.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,51.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,57.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,201.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,228.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,220.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,76.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,84.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,32.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,39.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,106.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,145.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,120.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,33.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,32.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,18.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,15.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,51.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,60.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,57.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,58.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,215.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,264.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,247.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,82.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,83.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,92.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.91
