Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,33.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,30.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,35.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,110.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,149.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,136.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,39.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (RMS),A,32.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,31.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,15.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,55.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,64.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,59.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,63.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,232.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,280.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,255.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,80.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,97.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,15.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,32.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,37.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,111.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,149.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,125.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,30.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,20.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,16.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,51.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,63.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,59.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,66.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,220.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,277.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,260.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,84.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,27.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,35.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,98.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,128.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,101.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,32.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,31.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,13.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,48.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,55.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,53.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,56.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,206.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,245.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,232.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,94.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,96.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,26.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,32.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,99.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,124.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,107.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,31.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,30.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,14.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,49.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,57.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,54.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,62.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,211.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,252.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,235.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,89.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,28.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,34.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,105.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,131.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,105.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (RMS),A,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,30.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,19.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,14.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,51.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,58.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,48.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,70.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,221.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,254.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,210.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,82.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,87.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,31.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,42.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,106.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,141.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,100.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (RMS),A,27.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,30.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,14.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,58.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,62.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,49.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,72.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,246.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,270.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,217.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,83.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,87.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,34.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,49.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,105.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,154.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,106.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,29.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,14.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,51.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,61.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,51.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,72.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,218.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,269.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,225.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,91.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,37.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,52.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,108.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,166.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,114.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (RMS),A,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,29.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,13.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,54.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,66.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,54.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,72.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,229.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,287.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,234.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,81.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,97.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,102.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,15.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,36.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,41.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,120.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,164.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,127.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (RMS),A,14.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,19.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,16.53
