Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,57.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,64.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,59.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,60.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,243.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,281.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,257.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,32.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,39.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,102.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,145.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,126.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (RMS),A,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,15.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,49.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,53.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,54.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,56.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,212.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,235.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,237.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,30.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,43.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,93.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,136.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,96.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (RMS),A,19.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,12.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,46.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,54.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,51.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,57.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,198.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,237.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,223.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,89.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,86.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,36.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,50.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,98.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,160.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,118.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,14.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,53.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,64.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,54.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,62.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,225.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,277.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,234.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,76.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,89.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,85.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,15.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,27.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,38.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,30.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,41.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,122.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,172.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,135.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,15.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,58.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,66.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,57.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,61.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,248.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,288.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,246.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,83.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,90.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,92.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,15.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,27.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,38.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,44.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,121.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,171.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,125.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (RMS),A,20.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,15.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,60.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,66.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,55.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,68.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,257.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,287.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,240.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,34.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,106.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,105.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,34.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,49.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,96.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,152.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,109.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,12.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,55.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,66.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,57.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,67.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,234.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,282.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,244.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,88.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,103.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,102.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,40.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,61.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,105.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,174.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,121.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (RMS),A,16.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,15.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,56.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,75.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,62.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,67.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,234.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,318.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,266.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,83.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,90.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,33.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,28.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,35.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,111.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,150.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,128.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (RMS),A,15.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,13.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,56.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,64.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,56.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,53.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,234.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,278.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,243.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,83.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,101.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,31.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,34.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,100.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,138.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,121.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
