Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (RMS),A,13.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,58.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,64.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,59.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,52.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,242.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,275.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,251.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,36.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,90.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,37.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,29.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,45.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,116.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,166.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,135.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,33.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (RMS),A,14.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,18.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,53.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,70.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,56.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,63.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,225.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,302.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,243.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,37.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,85.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,37.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,26.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,49.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,115.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,165.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,118.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,46.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,68.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (RMS),A,14.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,14.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,47.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,76.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,55.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,81.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,198.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,326.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,240.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,37.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,86.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,35.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,43.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,110.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,157.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,120.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (RMS),A,19.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,12.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,48.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,67.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,54.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,65.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,203.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,291.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,234.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,34.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,89.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,37.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,54.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,104.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,161.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,110.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (RMS),A,37.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,12.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,49.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,76.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,55.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,71.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,209.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,323.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,238.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,37.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,88.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,33.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,46.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,106.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,149.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,102.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,53.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,81.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (RMS),A,35.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,60.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,71.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,52.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,110.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,252.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,303.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,221.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,45.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,98.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,93.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,29.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,41.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,28.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,52.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,128.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,182.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,128.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,34.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (RMS),A,18.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,58.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,75.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,61.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,88.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,243.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,319.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,261.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,32.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,35.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,49.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,108.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,156.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,110.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,31.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,49.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,63.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,53.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,64.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,205.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,270.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,228.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,27.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,38.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,29.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,44.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,121.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,171.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,130.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,30.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,47.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,66.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,59.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,54.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,201.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,283.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,251.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
