Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,29.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,35.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,34.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,127.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,156.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,135.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,55.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,65.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,58.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,55.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,230.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,281.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,249.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,40.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,83.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,37.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,34.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,123.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,162.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,151.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,12.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,51.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,69.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,61.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,57.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,215.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,293.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,259.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,32.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,28.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,34.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,32.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,122.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,149.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,135.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,53.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,64.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,59.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,63.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,222.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,273.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,250.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,29.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,33.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,33.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,125.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,147.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,130.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (RMS),A,37.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,55.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,57.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,54.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,76.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,231.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,243.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,229.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,27.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,34.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,29.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,34.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,120.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,155.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,131.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,29.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,49.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,59.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,54.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,62.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,206.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,252.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,230.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,32.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,35.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,107.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,146.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,133.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (RMS),A,16.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,45.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,57.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,54.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,59.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,192.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,245.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,232.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,34.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,108.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,144.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,130.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (RMS),A,16.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,12.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,43.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,55.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,58.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,50.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,184.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,238.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,248.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,31.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,37.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,96.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,138.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,124.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,42.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,54.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,54.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,50.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,178.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,230.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,230.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,35.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,42.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,106.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,154.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,133.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,33.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
