Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,46.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,57.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,59.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,60.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,196.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,243.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,252.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,27.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,31.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,40.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,118.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,141.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,142.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,29.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (RMS),A,12.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,45.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,55.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,62.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,69.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,192.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,239.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,265.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,33.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,75.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,29.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,37.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,36.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,127.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,164.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,150.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,54.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,63.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,59.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,65.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,228.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,270.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,253.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,40.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,44.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,123.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,176.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,137.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (RMS),A,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,50.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,62.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,54.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,60.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,210.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,266.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,233.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,34.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,36.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,118.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,151.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,123.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,50.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,54.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,54.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,65.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,210.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,231.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,232.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,29.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,41.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,31.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,49.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,126.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,180.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,137.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,18.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,49.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,63.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,54.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,74.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,204.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,267.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,232.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,29.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,38.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,41.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,126.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,169.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,140.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (RMS),A,20.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,52.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,63.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,59.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,58.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,219.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,267.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,251.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,31.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,35.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,133.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,156.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,138.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,49.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,74.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,48.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,54.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,62.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,55.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,203.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,233.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,262.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,21.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,34.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,35.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,35.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,148.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,152.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,134.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,47.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,69.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (RMS),A,14.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,46.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,50.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,57.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,57.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,193.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,214.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,239.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,15.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,33.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,35.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,32.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,141.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,153.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,136.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
