Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,36.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (RMS),A,14.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,47.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,51.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,56.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,46.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,194.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,218.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,234.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,17.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,31.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,35.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,32.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,133.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,151.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,131.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,43.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,44.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,55.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,58.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,45.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,185.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,231.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,239.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,33.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,37.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,32.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,138.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,158.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,137.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,44.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (RMS),A,13.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,48.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,53.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,57.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,52.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,198.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,224.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,239.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,30.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,33.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,128.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,145.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,139.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,38.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,44.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,49.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,54.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,58.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,182.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,209.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,226.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,30.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,34.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,30.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,130.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,147.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,149.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,40.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (RMS),A,38.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,51.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,49.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,56.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,73.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,212.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,208.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,237.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,18.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,32.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,37.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,31.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,141.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,162.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,161.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,39.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (RMS),A,39.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,55.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,53.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,59.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,68.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,231.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,223.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,249.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,34.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,35.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,41.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,117.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,148.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,156.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,49.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (RMS),A,36.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,48.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,47.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,60.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,77.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,204.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,204.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,252.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,15.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,27.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,40.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,90.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,119.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,128.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,46.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (RMS),A,35.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,12.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,43.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,40.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,56.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,73.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,181.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,174.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,236.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,16.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,27.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,42.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,93.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,121.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,134.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,43.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (RMS),A,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,12.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,44.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,41.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,56.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,74.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,183.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,173.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,237.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.15
