Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,27.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,38.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,92.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,120.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,130.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,43.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (RMS),A,30.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,42.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,41.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,55.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,78.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,176.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,178.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,233.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,28.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,34.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,97.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,125.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,133.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,34.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,44.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,46.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,57.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,77.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,182.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,198.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,238.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,16.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,29.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,30.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,36.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,100.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,131.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,135.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,35.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (RMS),A,32.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,46.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,46.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,56.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,66.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,190.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,197.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,239.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,16.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,40.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,96.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,125.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,136.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,33.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (RMS),A,34.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,13.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,43.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,45.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,54.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,58.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,182.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,193.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,231.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,28.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,39.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,84.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,116.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,124.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,40.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (RMS),A,41.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,45.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,41.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,51.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,64.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,186.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,176.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,214.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,28.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,44.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,85.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,123.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,133.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (RMS),A,47.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,56.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (RMS),A,39.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,49.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,42.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,52.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,71.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,202.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,180.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,221.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,18.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,43.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,84.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,118.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,127.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (RMS),A,46.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (RMS),A,37.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,48.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,42.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,53.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,77.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,201.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,178.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,224.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,13.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,28.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,29.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,44.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,84.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,123.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,129.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,48.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,60.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (RMS),A,37.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,51.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,42.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,55.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,69.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,211.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,180.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,231.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,13.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,30.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,41.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,97.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,134.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,139.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,52.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,67.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (RMS),A,43.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
