Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,54.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,43.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,54.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,74.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,226.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,186.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,229.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,15.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,31.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,40.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,97.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,138.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,137.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,51.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,66.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (RMS),A,44.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,54.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,45.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,53.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,72.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,227.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,197.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,227.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,17.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,28.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,42.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,81.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,107.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,123.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,48.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (RMS),A,35.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,48.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,40.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,52.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,77.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,199.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,170.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,218.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,27.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,40.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,90.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,122.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,131.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,46.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (RMS),A,32.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,49.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,43.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,55.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,78.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,207.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,188.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,233.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,28.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,40.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,87.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,126.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,130.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,46.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (RMS),A,37.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,48.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,44.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,53.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,72.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,200.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,190.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,224.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,26.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,29.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,43.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,84.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,116.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,129.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,49.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,71.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (RMS),A,37.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,47.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,41.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,54.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,74.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,197.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,178.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,229.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,17.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,29.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,32.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,45.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,95.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,132.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,141.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,47.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,69.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (RMS),A,38.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,44.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,45.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,57.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,71.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,187.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,196.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,244.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,31.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,49.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,99.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,138.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,148.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,47.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,70.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (RMS),A,37.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,44.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,46.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,58.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,74.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,187.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,200.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,246.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,30.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,54.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,90.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,133.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,145.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,45.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (RMS),A,38.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,42.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,46.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,56.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,77.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,178.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,197.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,237.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,15.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,29.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,50.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,83.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,127.8
