Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,133.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,42.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (RMS),A,38.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,42.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,44.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,53.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,63.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,174.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,188.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,224.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,13.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,31.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,48.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,89.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,135.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,136.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,42.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (RMS),A,42.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,43.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,45.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,54.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,59.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,182.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,194.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,229.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,29.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,49.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,93.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,130.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,142.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,42.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (RMS),A,45.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,45.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,45.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,55.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,69.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,190.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,192.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,235.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,13.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,31.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,40.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,61.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,111.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,139.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,174.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,47.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (RMS),A,32.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,48.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,47.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,63.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,88.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,205.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,204.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,266.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,9.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,33.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,39.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,55.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,115.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,147.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,172.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,46.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,65.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (RMS),A,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,48.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,47.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,61.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,76.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,205.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,205.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,262.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,10.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,43.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,100.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,139.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,140.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,46.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (RMS),A,34.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,46.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,46.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,54.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,61.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,193.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,199.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,231.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (RMS),A,10.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,35.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,33.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,47.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,109.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,153.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,149.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,45.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (RMS),A,32.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,12.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,48.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,50.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,57.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,61.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,204.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,215.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,243.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,11.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,35.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,51.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,103.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,155.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,145.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,39.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (RMS),A,35.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,46.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,53.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,56.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,57.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,196.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,226.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,239.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,9.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,39.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,58.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,103.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,171.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,147.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (RMS),A,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,45.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,57.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,52.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,63.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,189.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,242.4
