Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,222.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,8.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,39.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,35.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,53.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,112.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,173.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,155.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,42.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,57.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,51.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,66.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,181.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,242.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,218.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,7.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,39.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,53.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,109.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,168.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,148.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,18.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (RMS),A,20.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,13.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,41.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,58.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,49.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,67.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,174.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,243.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,213.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,12.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,36.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,52.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,98.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,156.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,133.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,41.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,57.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,47.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,64.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,171.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,238.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,199.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,12.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,37.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,37.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,59.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,103.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,160.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,163.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (RMS),A,18.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,42.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,56.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,55.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,68.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,173.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,236.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,234.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,10.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,37.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,53.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,106.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,161.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,144.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,12.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,45.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,56.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,51.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,67.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,187.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,235.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,218.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,16.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,38.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,47.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,113.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,164.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,141.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,46.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,57.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,50.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,65.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,193.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,239.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,212.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,20.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,14.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,27.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,42.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,54.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,118.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,180.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,148.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,49.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,60.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,52.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,78.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,205.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,254.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,221.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,35.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,27.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,40.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,49.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,118.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,175.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,145.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (RMS),A,16.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,54.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,65.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,54.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,91.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,225.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,276.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,230.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,18.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,36.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,45.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,114.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,159.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,147.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
