Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (RMS),A,16.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,51.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,60.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,54.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,73.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,211.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,254.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,230.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,37.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,45.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,114.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,159.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,142.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,29.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (RMS),A,17.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,52.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,65.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,57.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,85.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,218.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,274.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,243.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,42.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,38.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,55.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,127.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,183.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,169.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,35.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (RMS),A,18.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,13.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,54.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,68.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,64.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,90.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,226.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,289.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,273.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,20.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,29.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,43.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,38.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,54.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,127.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,186.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,167.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (RMS),A,16.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,56.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,69.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,65.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,79.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,236.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,292.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,274.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,32.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,48.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,56.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,139.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,205.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,161.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,30.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (RMS),A,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,59.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,73.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,60.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,77.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,246.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,307.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,255.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,19.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,32.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,46.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,50.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,140.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,197.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,160.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,35.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (RMS),A,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,13.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,56.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,70.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,62.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,76.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,234.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,295.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,264.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,33.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,44.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,37.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,47.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,143.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,192.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,162.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,31.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (RMS),A,17.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,59.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,71.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,64.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,76.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,247.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,303.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,271.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,33.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,40.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,37.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,38.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,145.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,175.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,168.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,30.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (RMS),A,16.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,12.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,61.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,64.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,62.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,77.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,256.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,272.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,266.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,32.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,40.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,38.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,37.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,140.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,174.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,167.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (RMS),A,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,27.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,61.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,64.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,63.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,69.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,255.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,274.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,269.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,21.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,31.95
