Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,46.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,36.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,55.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,136.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,198.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,160.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,29.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (RMS),A,15.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,28.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,61.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,74.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,63.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,80.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,256.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,312.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,268.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,14.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,35.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,45.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,42.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,43.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,153.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,195.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,184.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (RMS),A,18.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,67.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,71.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,69.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,71.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,280.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,302.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,294.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,33.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,42.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,39.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,38.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,143.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,185.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,171.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,30.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,60.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,70.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,67.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,78.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,251.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,298.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,282.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,34.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,45.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,37.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,44.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,144.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,197.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,161.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,29.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (RMS),A,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,62.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,72.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,66.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,83.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,261.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,305.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,277.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,91.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,33.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,42.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,41.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,37.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,141.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,183.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,177.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (RMS),A,15.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,61.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,73.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,78.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,68.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,253.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,312.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,328.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,16.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,90.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,32.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,41.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,40.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,137.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,176.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,149.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,33.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (RMS),A,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,61.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,73.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,75.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,67.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,255.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,310.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,316.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,36.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,40.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,38.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,34.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,155.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,174.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,165.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,29.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,65.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,74.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,75.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,64.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,273.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,313.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,316.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,84.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,38.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,43.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,39.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,164.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,186.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,159.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,29.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (RMS),A,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,28.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,69.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,80.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,73.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,64.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,287.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,340.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,308.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,77.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,89.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,98.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,40.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,45.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,47.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,172.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,196.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,158.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,36.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.12
