Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,68.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,83.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,77.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,68.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,285.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,353.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,323.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,92.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,97.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,38.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,43.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,48.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,160.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,186.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,142.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,43.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (RMS),A,14.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,29.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,65.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,80.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,75.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,65.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,272.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,339.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,315.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,30.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,105.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,101.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,35.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,49.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,35.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,56.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,150.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,208.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,150.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,29.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,66.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,90.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,72.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,71.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,276.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,378.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,302.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,82.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,95.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,93.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,33.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,45.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,57.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,141.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,191.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,135.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (RMS),A,16.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,29.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,66.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,83.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,68.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,72.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,275.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,350.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,288.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,83.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,88.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,93.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,33.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,49.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,61.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,141.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,210.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,149.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (RMS),A,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,70.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,85.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,71.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,73.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,291.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,357.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,303.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,30.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,88.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,95.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,36.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,51.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,60.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,154.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,219.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,156.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,66.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,86.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,73.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,74.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,276.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,362.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,311.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,86.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,84.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,35.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,54.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,39.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,65.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,149.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,231.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,167.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (RMS),A,15.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,29.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,64.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,90.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,73.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,79.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,268.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,378.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,308.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,95.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,99.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,37.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,57.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,37.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,75.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,157.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,243.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,163.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,37.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,65.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (RMS),A,43.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,29.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,19.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,12.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,71.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,102.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,78.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,112.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,298.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,431.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,327.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,87.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,94.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,95.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,37.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,51.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,39.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,49.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,158.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,217.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,170.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,34.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (RMS),A,14.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,69.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,90.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,82.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,71.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,289.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,379.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,343.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,85.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,100.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,101.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,39.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,49.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,33.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,58.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,165.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,209.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,145.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,31.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.4
