Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (RMS),A,15.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,71.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,91.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,76.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,70.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,293.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,381.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,320.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,97.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,94.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,38.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,47.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,58.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,161.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,202.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,140.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,31.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,29.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,18.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,71.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,90.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,74.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,75.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,296.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,379.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,311.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,98.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,93.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,41.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,51.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,65.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,174.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,220.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,148.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,35.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,29.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,69.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,94.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,73.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,82.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,288.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,395.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,309.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,85.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,90.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,47.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,52.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,81.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,199.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,221.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,139.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,34.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (RMS),A,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,73.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,87.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,69.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,88.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,304.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,368.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,294.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,84.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,42.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,54.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,34.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,72.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,178.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,233.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,149.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,36.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (RMS),A,16.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,28.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,13.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,66.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,90.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,74.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,80.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,274.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,382.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,313.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,90.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,90.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,38.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,52.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,65.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,164.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,224.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,150.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,29.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,28.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,19.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,13.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,64.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,91.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,71.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,83.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,266.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,384.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,304.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,88.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,93.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,32.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,45.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,59.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,136.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,195.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,130.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,29.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,12.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,57.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,86.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,69.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,83.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,238.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,364.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,292.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,85.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,34.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,43.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,29.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,53.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,144.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,185.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,127.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,34.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,60.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,83.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,64.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,85.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,251.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,349.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,270.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,42.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,50.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,64.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,180.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,215.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,147.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,39.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,69.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,86.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,73.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,83.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,288.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,361.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,310.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.7
