Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,80.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,87.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,38.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,51.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,35.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,55.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,162.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,220.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,156.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,30.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,13.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,68.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,85.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,74.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,75.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,286.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,358.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,311.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,84.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,93.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,33.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,44.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,49.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,143.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,191.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,139.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,29.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (RMS),A,31.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,12.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,65.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,79.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,69.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,73.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,270.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,335.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,293.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,89.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,99.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,31.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,46.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,59.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,134.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,196.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,130.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,12.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,58.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,83.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,68.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,81.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,242.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,348.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,287.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,84.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,34.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,45.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,56.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,145.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,195.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,129.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,33.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (RMS),A,29.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,12.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,64.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,81.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,66.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,72.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,268.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,342.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,279.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,77.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,81.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,31.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,37.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,41.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,136.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,163.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,131.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,41.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,69.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (RMS),A,16.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,64.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,68.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,70.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,59.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,269.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,290.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,296.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,85.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,33.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,40.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,41.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,37.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,146.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,175.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,177.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (RMS),A,13.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,62.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,73.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,77.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,62.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,262.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,312.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,327.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,80.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,34.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,44.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,37.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,38.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,148.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,191.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,162.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (RMS),A,13.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,60.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,73.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,70.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,58.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,252.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,309.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,297.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,21.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,31.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,40.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,40.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,134.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,176.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,145.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (RMS),A,17.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,57.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,67.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,61.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,60.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,239.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,288.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,262.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,80.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,30.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,38.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,40.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,130.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,165.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,128.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
