Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,58.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,71.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,58.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,72.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,244.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,303.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,250.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,21.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,84.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,89.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,28.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,33.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,36.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,123.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,148.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,117.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (RMS),A,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,55.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,67.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,55.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,68.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,233.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,286.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,237.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,31.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,76.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,93.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,31.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,37.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,45.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,135.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,163.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,118.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (RMS),A,14.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,28.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,54.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,67.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,58.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,79.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,229.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,284.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,247.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,34.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,37.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,29.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,42.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,147.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,165.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,129.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,27.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,59.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,69.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,60.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,73.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,248.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,293.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,257.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,82.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,35.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,38.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,39.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,150.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,166.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,137.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (RMS),A,20.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,63.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,71.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,60.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,73.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,263.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,299.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,255.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,87.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,41.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,44.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,50.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,178.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,191.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,147.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,12.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,69.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,77.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,60.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,88.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,290.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,326.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,255.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,36.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,101.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,35.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,44.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,51.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,152.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,190.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,140.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,12.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,62.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,80.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,61.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,72.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,261.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,338.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,259.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,34.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,93.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,34.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,44.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,39.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,149.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,191.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,156.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (RMS),A,14.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,13.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,64.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,78.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,65.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,69.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,268.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,328.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,275.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,37.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,43.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,41.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,160.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,184.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,147.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,32.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (RMS),A,14.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,68.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,73.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,68.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,76.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,285.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,309.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,288.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,84.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,95.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,92.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,36.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,44.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,37.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,34.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,154.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,190.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,161.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
