Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (RMS),A,13.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,67.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,76.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,71.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,57.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,280.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,324.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,301.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,73.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,89.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,37.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,45.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,35.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,39.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,158.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,194.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,153.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (RMS),A,15.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,67.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,78.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,68.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,67.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,280.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,331.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,290.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,86.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,39.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,50.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,35.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,52.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,168.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,215.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,155.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (RMS),A,14.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,14.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,66.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,84.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,70.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,71.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,277.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,355.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,297.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,87.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,94.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,33.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,48.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,60.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,140.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,205.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,141.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (RMS),A,19.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,12.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,59.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,81.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,65.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,79.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,246.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,340.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,274.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,85.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,98.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,100.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,34.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,47.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,63.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,144.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,203.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,132.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (RMS),A,15.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,12.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,64.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,83.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,66.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,77.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,268.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,351.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,281.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,92.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,99.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,97.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,34.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,51.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,72.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,146.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,217.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,136.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (RMS),A,21.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,13.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,66.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,88.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,66.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,89.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,274.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,369.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,281.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,30.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,96.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,97.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,36.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,54.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,70.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,153.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,230.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,152.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,33.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,18.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,15.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,66.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,96.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,69.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,106.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,273.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,402.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,293.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,92.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,98.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,36.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,52.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,59.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,156.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,221.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,159.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (RMS),A,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,15.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,68.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,88.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,72.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,81.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,284.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,370.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,305.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,91.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,92.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,33.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,49.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,34.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,61.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,140.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,209.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,150.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (RMS),A,19.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,14.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,60.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,86.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,68.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,83.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,253.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,364.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,290.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.97
