Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,18.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,84.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,88.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,31.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,46.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,36.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,48.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,137.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,198.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,158.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,14.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,63.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,81.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,74.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,71.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,266.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,343.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,316.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,84.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,29.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,41.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,46.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,130.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,177.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,129.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,29.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (RMS),A,15.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,13.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,58.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,75.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,67.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,63.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,246.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,320.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,288.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,97.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,30.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,46.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,57.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,133.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,196.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,138.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (RMS),A,16.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,13.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,62.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,82.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,64.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,75.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,261.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,346.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,274.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,93.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,85.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,35.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,46.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,35.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,44.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,151.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,200.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,156.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (RMS),A,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,68.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,81.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,65.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,66.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,285.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,343.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,277.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,81.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,97.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,84.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,31.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,46.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,54.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,136.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,201.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,148.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (RMS),A,17.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,64.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,81.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,63.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,69.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,270.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,345.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,271.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,32.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,74.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,102.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,35.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,50.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,38.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,53.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,150.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,215.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,165.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (RMS),A,15.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,62.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,87.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,72.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,65.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,263.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,369.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,306.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,29.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,84.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,29.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,40.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,47.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,124.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,173.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,134.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,47.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (RMS),A,19.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,54.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,79.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,67.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,75.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,227.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,335.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,283.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,77.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,29.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,46.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,60.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,128.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,197.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,138.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,35.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,54.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,79.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,68.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,80.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,229.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,334.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,289.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,90.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,103.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,102.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,30.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,46.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,61.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,128.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,199.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,139.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,38.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
