Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,62.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,89.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,70.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,95.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,260.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,376.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,297.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,18.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,98.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,93.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,105.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,35.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,50.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,60.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,151.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,218.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,157.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,70.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,88.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,75.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,86.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,296.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,374.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,320.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,71.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,84.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,38.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,51.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,37.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,55.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,163.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,221.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,164.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,69.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,84.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,71.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,64.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,290.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,356.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,303.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,34.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,46.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,54.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,146.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,199.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,145.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,34.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (RMS),A,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,61.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,77.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,70.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,64.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,258.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,324.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,295.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,30.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,43.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,31.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,49.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,132.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,186.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,136.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (RMS),A,16.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,58.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,69.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,64.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,59.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,246.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,294.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,272.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,33.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,42.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,44.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,140.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,182.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,139.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (RMS),A,14.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,60.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,70.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,65.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,60.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,252.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,296.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,273.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,34.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,43.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,42.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,37.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,146.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,187.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,183.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (RMS),A,13.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,60.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,72.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,72.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,55.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,250.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,303.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,304.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,68.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,34.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,43.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,38.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,145.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,185.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,147.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,30.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (RMS),A,17.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,61.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,69.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,59.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,73.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,257.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,293.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,253.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,72.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,33.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,44.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,40.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,144.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,191.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,151.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,47.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,70.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (RMS),A,14.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,67.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,71.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,61.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,79.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,283.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,302.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,260.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,31.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,48.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,36.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,55.1
