Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,135.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,207.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,160.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,38.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (RMS),A,18.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,66.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,74.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,64.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,73.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,275.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,312.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,274.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,29.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,46.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,31.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,60.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,127.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,196.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,136.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,62.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,74.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,59.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,76.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,261.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,311.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,252.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,29.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,42.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,48.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,127.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,180.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,132.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (RMS),A,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,56.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,69.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,63.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,61.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,238.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,294.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,267.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,30.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,32.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,43.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,37.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,43.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,138.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,188.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,163.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,59.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,71.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,67.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,71.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,250.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,302.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,288.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,37.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,107.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,33.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,46.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,47.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,145.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,197.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,160.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,30.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (RMS),A,18.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,65.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,76.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,72.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,90.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,271.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,322.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,306.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,14.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,35.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,47.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,46.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,152.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,206.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,160.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (RMS),A,18.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,60.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,68.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,59.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,68.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,254.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,291.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,253.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,33.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,51.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,68.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,139.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,216.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,144.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,62.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,77.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,59.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,80.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,261.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,324.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,251.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,35.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,47.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,35.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,51.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,152.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,203.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,154.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,63.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,71.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,61.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,65.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,263.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,301.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,258.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,31.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,38.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,35.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,133.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,167.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,140.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (RMS),A,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,57.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,66.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,55.62
