Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,56.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,239.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,279.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,235.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,68.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,33.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,38.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,34.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,143.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,166.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,146.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (RMS),A,18.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,63.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,64.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,56.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,68.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,263.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,270.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,239.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,15.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,41.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,42.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,41.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,38.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,174.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,182.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,174.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,32.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,68.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,63.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,60.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,80.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,283.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,264.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,255.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,20.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,36.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,44.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,42.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,32.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,158.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,193.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,183.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,58.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,67.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,64.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,57.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,247.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,285.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,275.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,29.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,35.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,31.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,125.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,152.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,139.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,33.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,53.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,61.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,54.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,60.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,221.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,260.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,229.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,34.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,33.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,119.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,149.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,132.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,33.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (RMS),A,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,52.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,54.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,50.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,63.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,218.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,231.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,213.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,28.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,36.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,40.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,119.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,155.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,120.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (RMS),A,15.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,46.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,60.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,52.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,56.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,193.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,252.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,219.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,13.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,27.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,34.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,28.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,33.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,116.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,146.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,122.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,44.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (RMS),A,14.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,50.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,55.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,58.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,61.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,209.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,233.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,248.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,16.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,30.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,45.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,51.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,130.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,195.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,147.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (RMS),A,14.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,55.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,68.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,60.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,56.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,234.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,290.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,257.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (RMS),A,12.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,30.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,51.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,38.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,64.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,131.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,220.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,166.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
