Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (RMS),A,16.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,53.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,72.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,60.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,62.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,226.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,306.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,256.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (RMS),A,15.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,28.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,37.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,37.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,34.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,126.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,164.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,160.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (RMS),A,34.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,56.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,58.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,60.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,56.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,237.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,247.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,254.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (RMS),A,16.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,41.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,37.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,42.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,123.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,179.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,159.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,17.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (RMS),A,12.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,43.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,57.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,53.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,52.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,181.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,245.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,223.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (RMS),A,13.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,29.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,42.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,37.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,45.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,124.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,181.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,161.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,16.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (RMS),A,14.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,45.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,57.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,53.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,52.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,189.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,244.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,224.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (RMS),A,12.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,31.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,38.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,36.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,30.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,135.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,166.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,156.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,29.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (RMS),A,15.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,49.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,55.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,50.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,54.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,204.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,235.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,214.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (RMS),A,16.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,32.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,35.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,32.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,30.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,138.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,153.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,142.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (RMS),A,15.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,45.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,54.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,47.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,51.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,188.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,233.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,203.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (RMS),A,14.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,34.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,36.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,28.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,146.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,157.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,146.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,15.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (RMS),A,15.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,46.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,53.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,48.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,46.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,192.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,225.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,203.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,15.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,34.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,37.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,36.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,146.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,163.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,159.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,15.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (RMS),A,16.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,49.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,56.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,52.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,46.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,207.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,241.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,220.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,10.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,14.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,34.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,38.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,37.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,150.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,168.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,164.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (RMS),A,12.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,13.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,49.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,52.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,52.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,44.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,207.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,223.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,222.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,12.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.81
