Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,32.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,36.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,35.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,29.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,137.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,160.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,153.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (RMS),A,14.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,12.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,46.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,51.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,50.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,45.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,195.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,218.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,215.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,14.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,30.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,34.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,28.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,130.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,146.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,150.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (RMS),A,11.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,45.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,48.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,49.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,48.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,187.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,205.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,208.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,12.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,33.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,36.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,38.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,143.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,160.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,166.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (RMS),A,11.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,48.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,51.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,53.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,45.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,203.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,219.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,225.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,12.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,31.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,31.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,110.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,139.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,136.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (RMS),A,11.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,13.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,39.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,46.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,48.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,44.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,166.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,198.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,206.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,13.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,26.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,35.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,85.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,118.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,118.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (RMS),A,15.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,34.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,44.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,45.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,49.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,143.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,188.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,194.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (RMS),A,11.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,28.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,36.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,88.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,124.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,119.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (RMS),A,11.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,32.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,42.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,44.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,48.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,137.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,181.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,187.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (RMS),A,13.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,30.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,38.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,91.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,132.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,125.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,18.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (RMS),A,11.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,35.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,44.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,46.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,53.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,149.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,190.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,194.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (RMS),A,14.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,28.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,28.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,33.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,95.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,123.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,126.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,16.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (RMS),A,11.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,36.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,42.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,47.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,50.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,149.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,182.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,200.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (RMS),A,13.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,27.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,27.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,33.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,90.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,123.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,120.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (RMS),A,13.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.37
