Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,35.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,42.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,42.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,46.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,148.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,182.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,182.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (RMS),A,12.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,27.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,26.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,34.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,90.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,121.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,119.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,27.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (RMS),A,15.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,36.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,41.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,45.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,47.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,153.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,173.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,190.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (RMS),A,10.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,27.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,34.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,83.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,119.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,113.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (RMS),A,12.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,34.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,41.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,44.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,47.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,141.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,172.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,186.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (RMS),A,15.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,28.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,36.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,90.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,125.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,125.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (RMS),A,18.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,40.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,45.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,44.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,43.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,166.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,191.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,186.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (RMS),A,10.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,26.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,38.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,83.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,115.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,117.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,36.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,43.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,42.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,41.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,43.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,177.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,178.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,174.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (RMS),A,13.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,29.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,41.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,94.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,130.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,133.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,34.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (RMS),A,18.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,44.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,46.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,45.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,45.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,185.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,194.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,191.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (RMS),A,11.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,30.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,42.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,93.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,135.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,136.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,40.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,44.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,46.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,46.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,45.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,186.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,195.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,195.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (RMS),A,13.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,30.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,40.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,97.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,135.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,139.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,38.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (RMS),A,13.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,42.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,45.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,44.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,44.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,175.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,192.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,188.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,11.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,28.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,39.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,93.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,126.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,131.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,34.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,41.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,44.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,44.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,41.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,170.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,188.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,187.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,11.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,28.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,38.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,91.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,126.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,129.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,35.1
