Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (RMS),A,17.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,40.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,45.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,44.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,42.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,169.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,189.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,188.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,16.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,30.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,40.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,91.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,132.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,134.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,33.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (RMS),A,13.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,41.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,46.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,46.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,49.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,171.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,197.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,198.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,17.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,28.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,29.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,39.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,91.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,126.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,131.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,38.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (RMS),A,12.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,41.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,44.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,46.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,52.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,171.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,188.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,197.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,14.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,28.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,41.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,94.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,124.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,137.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (RMS),A,16.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,36.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,44.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,47.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,56.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,151.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,187.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,202.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,11.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,31.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,43.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,98.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,137.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,144.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,13.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,36.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,47.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,49.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,57.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,155.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,199.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,211.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,13.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,41.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,89.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,129.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,131.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,14.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (RMS),A,14.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,35.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,46.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,45.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,54.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,148.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,195.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,193.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,11.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,29.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,41.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,91.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,127.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,132.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,14.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (RMS),A,14.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,34.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,46.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,45.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,53.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,146.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,194.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,193.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,15.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,26.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,42.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,86.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,117.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,128.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (RMS),A,14.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,34.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,44.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,46.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,52.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,146.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,187.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,194.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,10.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,30.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,44.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,95.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,134.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,140.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,18.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (RMS),A,13.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,37.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,45.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,47.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,56.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,155.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,194.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,203.2
